Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.94
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.13
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-90.5
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05711
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10469
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05489
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95669
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91421
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99283
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98312
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89361
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,85.25
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,95.75
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.75
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00703
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12572
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01106
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96771
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92551
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98456
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95618
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69891
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95019
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,95.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,40.56
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08116
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09551
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.028610000000000007
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93704
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92242
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97235
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73632
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86624
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,78.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,78.62
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,78.38
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,178.69
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.75
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,68.94
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06661
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11324
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19051
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.81
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94229
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92947
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
