Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95367
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8454299999999999
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85272
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,82.38
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,58.81
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.027510000000000003
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10845
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09535
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94876
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.81
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93219
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57629
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97852
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,107.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,61.62
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,124.38
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,113.63
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09233
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09712
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03804
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94632
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.31
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97824
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6238
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97061
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,108.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,108.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,78.75
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,78.25
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.06
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08248
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11608
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13613
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92416
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9729
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94086
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,82.25
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.25
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9397
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68392
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8705700000000001
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,115.88
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,116.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.31
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13616
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01775
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21971
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92432
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
