Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9841
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74679
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94269
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,84.75
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,85.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.88
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,101.25
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,101.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.13
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.94
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10417
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10805
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11592
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93393
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95926
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99417
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.62
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,52.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,106.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,108.75
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,107.88
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,90.25
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,148.56
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.63
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.5
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04179
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06075
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01939
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.87
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.979
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93472
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88431
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98486
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92273
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7257600000000001
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92242
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.75
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.78
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,54.88
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,87.5
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,71.25
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.81
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.44
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,63.87
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11073
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07845
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04161
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95172
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92227
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99301
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83639
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97919
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.95
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,65.75
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,90.88
