Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,74.5
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.75
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.94
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.44
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00877
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03545
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10246
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94791
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9238
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95776
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99597
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92166
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83734
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,52.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,81.12
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,81.5
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,105.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,108.75
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,179.44
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03871
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00188
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00432
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91846
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99042
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91965
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93832
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95731
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8504299999999999
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.72
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,86.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.25
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,168.38
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.81
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.31
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0114
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07338
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10402
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94412
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97772
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93146
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9555
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92956
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9917
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.7
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,55.62
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,89.38
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,91.88
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.56
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.94
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,57.75
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11067
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08832999999999999
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1104
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95734
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9339
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95077
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
