Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94409
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92627
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.59
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.88
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.16
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,88.5
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-87.57
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.31
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04182
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07045
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02864
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98038
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98471
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92886
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99368
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97568
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99475
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90665
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.17
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.09
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,85.38
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,85.62
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,85.88
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.94
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.82
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.06
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01982
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02638
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15892
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96301
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95831
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98038
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77673
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.08
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,93.5
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,77.62
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.56
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06136000000000001
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18651
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.27926
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92319
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.923
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90369
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8874200000000001
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93918
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,94.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,59.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,59.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.5
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.25
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.44
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00472
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02376
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1266
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94376
