Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92837
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90277
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99802
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81289
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.36
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.31
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11162
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11724
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15456
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98886
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94406
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96893
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95663
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9002100000000001
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.75
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,95.75
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,95.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.44
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.19
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.44
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03282
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00157
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05516
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.19
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94766
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96725
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91412
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98523
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,104.12
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,104.38
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,72.62
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,75.5
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.13
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,96.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.69
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10991
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06264
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11183
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95785
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94006
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99338
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92297
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92517
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89471
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,78.5
