Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,100.88
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,100.75
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,65.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.5
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,76.06
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04933
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1476
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05367
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.94
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97217
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94351
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92715
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,69.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.12
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,106.62
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,127.38
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,122.25
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,96.06
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.87
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05074
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04527
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05092
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95044
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93506
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96832
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91348
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8869600000000001
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.7
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,79.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,99.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,100.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,99.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04579
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13155
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01753
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9509
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9675
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97723
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.84
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,136.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,136.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,136.25
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,102.75
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,104.38
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-56.93
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.38
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,53.25
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10793
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09596
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05013
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98648
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93445
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91318
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97494
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.25
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
