Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96396
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,112.62
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,112.75
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,71.62
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,81.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00639
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25869000000000003
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06935
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94476
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94998
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90164
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99561
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.34
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.34
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,49.62
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,143.38
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,143.75
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,108.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,110.12
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.5
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,171.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09673
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05983
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09468
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.81
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95389
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88415
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98212
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98071
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,109.5
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,109.62
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,113.38
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,117.75
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.62
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.81
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.63
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00783
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02788
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18645
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99197
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9631
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8260799999999999
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94342
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,72.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79675
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84829
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.36
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,63.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,63.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,63.38
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,101.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,101.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-117.31
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.56
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0829
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04887
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00212
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
