Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97507
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99609
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93069
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93454
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99701
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92187
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,106.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,106.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,106.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.07
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13713
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1169
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06572
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98578
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97458
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78357
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98932
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,96.12
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,111.38
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,111.62
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,172.31
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.63
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19405
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18322
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10686
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.06
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99319
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91208
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96765
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91022
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93326
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8797299999999999
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,114.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,83.88
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.87
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,36.63
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0302
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05919
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19078
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.07
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96609
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94537
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8937700000000001
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,244.22
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
