Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,93.62
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,101.75
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.38
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,115.19
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,169.75
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06746
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07475
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02293
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94864
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98529
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81881
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87539
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.12
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,70.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-118.38
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,26.06
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.94
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07665
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15514
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05141
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98645
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98511
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93387
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.12
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83368
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8198799999999999
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,62.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.56
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.5
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.049
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0457
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00856
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8617799999999999
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,105.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,105.5
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.5
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92816
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92947
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.94
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,124.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,124.38
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.25
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,67.62
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.37
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-128.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.007490000000000002
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01827
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18566
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90655
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98825
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95221
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99844
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95621
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.88
