Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8364799999999999
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91427
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.62
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.91
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.77
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.86
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.87
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,86.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.75
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02519
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05898
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01769
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98581
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92444
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99057
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96027
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80392
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88769
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,57.38
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,45.62
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,48.88
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.44
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,110.94
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.94
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0034
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03395
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00545
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92856
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93927
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8594299999999999
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,90.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89471
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91467
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,149.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,149.5
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.38
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,45.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03252
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.055220000000000005
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.019180000000000003
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.69
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96738
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98422
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79632
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98575
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.62
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95721
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82263
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,107.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,107.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,84.38
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.12
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.69
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06312999999999999
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09453
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07103
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
