Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98758
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.5
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73437
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,91.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8392299999999999
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96582
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.08
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,107.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,107.88
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,54.13
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.69
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11254000000000004
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04292
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11617
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.38
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91647
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98868
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94607
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80505
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.19
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9426
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65487
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,106.75
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,107.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,106.88
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,85.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,70.81
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.13
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03001
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10112
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15250999999999998
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.25
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98505
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95373
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92523
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.75
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96106
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68667
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90759
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.39
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.06
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.06
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,36.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,105.25
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,47.5
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.63
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.56
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06325
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01936
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15227000000000002
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96371
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93219
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87616
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94534
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88989
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83993
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.2
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
