Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,96.88
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,97.12
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65872
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97992
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,246.81
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,246.86
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.77
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,112.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,112.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,109.87
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,131.31
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.37
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02345
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04891
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10637
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92624
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99127
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.62
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.81
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66384
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90433
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89474
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65551
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92364
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.14
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,104.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.5
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.44
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01274
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16951
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12596
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93408
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93771
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90231
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71997
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83978
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,119.62
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,119.75
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,119.62
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,51.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.75
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.56
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.015
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01811
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12775999999999998
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.69
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.62
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99036
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93625
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83478
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96228
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90771
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94299
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8305600000000001
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,106.5
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.31
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.19
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09862
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12398
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04295
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
