Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.31
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00169
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17443
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015880000000000002
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98538
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93735
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75927
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.5
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.62
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97208
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8865
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.33
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,113.88
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.43
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.06
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08202000000000001
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.032060000000000005
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06636
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.81
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.44
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70794
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8566600000000001
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96686
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8850100000000001
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84845
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,104.5
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,104.62
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,46.38
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,119.81
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05946
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0453
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09184
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.31
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95282
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96612
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94824
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7955
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91382
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81466
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7181
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8216200000000001
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.58
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.62
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,109.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,109.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-153.87
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,47.06
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03294
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0378
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10588
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96384
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93643
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94583
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89175
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
