Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93371
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95828
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,93.38
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.75
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8145399999999999
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,85.75
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.75
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95914
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83819
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.34
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.38
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,109.62
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,131.62
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,132.5
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,132.12
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,93.38
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07652
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05116
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0103
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95993
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94107
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91601
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.88
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65628
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98627
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8685299999999999
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619700000000001
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.67
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.73
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,106.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,107.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-159.94
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.31
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10054
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05873
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09242
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.5
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98944
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91733
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92059
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72714
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91864
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8401799999999999
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.89
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.72
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,109.5
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,48.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.62
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.88
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.44
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15315
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06731000000000001
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06327999999999999
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.06
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93689
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92157
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99402
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,59.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,85.75
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.88
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81958
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89679
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.05
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.05
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
