Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.61
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,107.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,107.62
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.31
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,131.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08138
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04848
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19539
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97382
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99322
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,61.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90951
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.75
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.5
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49722
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83355
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.7
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.67
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.19
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,105.62
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.62
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,86.12
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,87.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.62
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.88
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07781
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12859
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25148000000000004
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96008
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99173
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80462
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94159
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,87.62
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.75
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.63
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97153
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5332600000000001
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83429
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,241.81
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,116.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,116.38
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,116.25
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,80.88
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,82.62
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,76.06
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.31
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00594
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1314
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1378
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.44
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99176
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.19
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97363
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69308
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618100000000001
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.14
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,44.5
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.38
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,115.75
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,115.75
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,115.75
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,80.38
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,84.38
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.06
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02788
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02922
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05708
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.25
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97327
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97433
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
772519,Old Hollow - West Malvern,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
