Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,35.62
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,35.75
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.75
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,108.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,108.12
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.13
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-94.06
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.06
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07307999999999999
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01027
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14678
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95239
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96744
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81347
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96066
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.31
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6472100000000001
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83331
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.52
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,107.88
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,108.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14299
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00279
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08745
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.44
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.81
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92551
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95309
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94482
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86893
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9447
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92572
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69763
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84506
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,35.38
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,110.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,110.75
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.62
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,120.94
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.19
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00957
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05388
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09587
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.69
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95587
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90686
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78509
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95151
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82919
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77652
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83645
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.8
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,111.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.38
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,58.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.37
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,50.12
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09001
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03383
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07674
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99463
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98566
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94629
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
