Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95569
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.56
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95615
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563200000000001
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.44
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,56.12
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,116.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,116.62
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.38
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,66.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.31
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.44
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0040100000000000005
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19481
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16967000000000002
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97137
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97998
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96533
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81238
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9505
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83859
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8407
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,114.38
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,114.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,75.75
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.88
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.81
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,118.19
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08711
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07439
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01854
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.81
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98648
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96658
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88992
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93701
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94491
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70678
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98691
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,50.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.62
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,112.5
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.06
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.81
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08064
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07063
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06099
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.94
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8871700000000001
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8574200000000001
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93936
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.62
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.81
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92551
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74649
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90253
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.55
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,111.62
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,111.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,50.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.25
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,34.19
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00441
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07362
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13939
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
