Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.48
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,114.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,114.12
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,67.38
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.62
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.06
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1407
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15593
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18453
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98499
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.927
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98938
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96707
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8545200000000001
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.73
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.44
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,83.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,83.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,114.38
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,114.5
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.75
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.94
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.81
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.82
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07488
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14640999999999998
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12886
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92303
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95056
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95819
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96875
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93634
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,128.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,128.88
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,64.5
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.19
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.31
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10747
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06099
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06331
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.44
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92944
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94104
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86664
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99902
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.75
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94363
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94635
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.11
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,41.25
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,126.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,127.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.69
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.07
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09895
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04005
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11775
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.37
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97363
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
