Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.81
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93744
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93274
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97702
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95956
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8662700000000001
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90405
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.8
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,108.88
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,108.88
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.88
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.57
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-85.19
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04759
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0612
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01271
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.25
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91321
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87198
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93454
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.75
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.56
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92697
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7781600000000001
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91934
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.09
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.69
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.72
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,116.38
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,116.5
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,63.62
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.06
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,53.69
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07161000000000001
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00539
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14284000000000002
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.75
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98291
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96521
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93811
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92673
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95193
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8893399999999999
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78564
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91644
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.3
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,53.88
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,54.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,116.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,116.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.62
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.19
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14858
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08437
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28554
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.25
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94885
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98148
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96408
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,117.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,117.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86935
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79123
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93344
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
