Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.94
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.02
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,145.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,145.75
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.38
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.62
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.69
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05467
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04372
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21025
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92416
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95865
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8990799999999999
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92322
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,105.88
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97119
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94888
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88287
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.83
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,53.38
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,132.62
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,132.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,132.75
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,62.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.69
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.81
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.63
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15279
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0327
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2083
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93481
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90573
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91452
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99899
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,114.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,114.88
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,114.88
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92303
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79361
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563799999999999
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,46.88
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,140.5
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,140.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.62
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,74.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,74.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.06
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.028460000000000006
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00716
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02217
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94995
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96204
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90674
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93997
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,132.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,132.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95813
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88513
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98865
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.84
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,39.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,161.12
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,161.5
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.25
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,80.25
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,80.62
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,80.38
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,149.25
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.13
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02416
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08928
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23037
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.44
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.44
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94855
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89361
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
