Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97736
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,113.88
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,113.88
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.88
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99222
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.59
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,38.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,61.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,156.38
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,156.62
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,97.25
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.25
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.31
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,49.75
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03124
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12673
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21093
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96631
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90561
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,115.75
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,115.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99286
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88321
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96735
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.62
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.64
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,68.62
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,69.12
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,68.75
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,144.12
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,144.38
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,71.25
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.19
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.88
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1176
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0775
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09914
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98871
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96423
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92056
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8754299999999999
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,109.38
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,92.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85031
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95172
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,137.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,137.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,137.12
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,131.25
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,131.5
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,131.38
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03047
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1808
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28707
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94556
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91769
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99286
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99002
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91852
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,62.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,128.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,129.38
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,102.88
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,103.12
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,80.5
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
