Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09142
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08702
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06352000000000001
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91827
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94147
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,86.88
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,87.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96979
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98062
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.61
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,57.62
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,135.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,136.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,84.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.19
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.94
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05495
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13990999999999998
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10457
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9599
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91394
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91983
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,103.75
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,103.88
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96179
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94189
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.39
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.2
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,48.25
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,132.75
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,132.75
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,132.75
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,76.38
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,77.12
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.94
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.44
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07234
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09599
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10658
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.75
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93338
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9389
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95392
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99115
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.39
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,59.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,106.62
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,98.62
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,111.25
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.13
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14153
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0059700000000000005
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15511
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9548
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91199
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93259
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99387
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92587
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93436
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99338
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
