Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,42.75
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,82.75
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,83.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.88
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,110.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1422
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20079
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07322999999999999
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98642
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.88
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91223
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89587
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.53
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.38
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,93.25
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,94.12
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,142.88
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,143.25
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,55.06
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13979
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21556
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.37139
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97336
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.75
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92642
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99741
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.949
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8827200000000001
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99506
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.66
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,245.69
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,134.12
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,134.5
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,134.38
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,120.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,120.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.19
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.75
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.041
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12291
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12413
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95666
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97162
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98526
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93194
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99722
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92056
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8726200000000001
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80981
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,57.12
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.31
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06752000000000001
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27187
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.29256
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.81
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90961
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98914
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,86.62
