Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,86.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8406299999999999
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.81
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89731
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5724100000000001
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99145
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,120.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,121.38
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,149.38
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,150.88
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.75
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.75
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.25
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01497
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05174
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12026
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92633
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89535
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98053
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,81.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,82.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.94
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96243
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42562
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,89.88
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.75
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,65.87
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02135
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11409
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23061
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.13
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94311
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91257
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99796
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.94
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74832
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98691
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.03
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,93.88
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,143.12
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,143.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,143.25
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.38
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07417
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.030660000000000007
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25179
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.56
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.75
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94098
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93271
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86975
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99359
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.38
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8362700000000001
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.44
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.59
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,47.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,47.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,95.5
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,104.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,104.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.12
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.88
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,121.25
