Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.033280000000000004
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15859
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04402
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.13
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.63
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94308
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97034
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94668
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99136
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79315
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9729
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.59
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,109.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,109.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,109.12
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,122.25
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,122.38
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.38
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-139.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06471
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11525
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10512
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.37
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.43
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.25
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96558
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90567
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97653
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9089
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8924200000000001
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94293
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.48
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,65.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,65.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,93.5
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,93.62
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22716
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08192999999999999
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19228
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.19
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8987700000000001
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95074
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99704
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99121
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91754
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97595
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.58
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,69.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,115.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,115.38
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,85.88
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,86.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,104.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.87
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.94
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09297
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16655
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1133
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,9.19
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99442
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99023
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,62.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86249
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97324
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,71.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,71.38
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93729
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
