Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.86
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,89.62
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,113.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,112.88
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,103.12
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,27.56
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-70.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07311000000000001
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12441
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.20928
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98636
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97522
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94995
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89792
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98343
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90259
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90317
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94177
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.73
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,53.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,53.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,97.88
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,86.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.19
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.56
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.38
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02879
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03087
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1447
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.94
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92831
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98837
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88907
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99713
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88113
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92831
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.17
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.75
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03807
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13646
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11382
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.81
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,26.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97556
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88305
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97928
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96204
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94446
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8396600000000001
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94333
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.97
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.38
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,84.25
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,84.38
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,84.38
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,61.5
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.94
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.87
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.75
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07143
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19023
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12966
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.94
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.25
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89502
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
