Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99814
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95624
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.25
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.34
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.55
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,95.25
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,95.5
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,58.75
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.94
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,42.25
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00945
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20632
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06883
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91647
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99313
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89996
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97632
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63073
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92868
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.39
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,60.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,86.62
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.75
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-64.75
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.37
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00179
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09282
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16896
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99149
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8977299999999999
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9458
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97171
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94464
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92789
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,60.25
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,100.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,100.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.31
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.19
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.5
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02715
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07109
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06572
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8985
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94427
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99817
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8811899999999999
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8924200000000001
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7832899999999999
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92673
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,49.25
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,105.88
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,105.88
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,47.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.25
