Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95807
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94055
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97781
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.09
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,48.12
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.69
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.62
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0266
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15166
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18004
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8986799999999999
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91653
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99332
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79361
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8594299999999999
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,57.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,45.75
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09368
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19228
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2275
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96335
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8939799999999999
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96228
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91421
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.12
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97034
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96435
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98743
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,53.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,86.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,86.12
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,56.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.13
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,42.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06151
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0641
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06215
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91583
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90533
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99622
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8562299999999999
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.44
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96201
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95355
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8429200000000001
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.64
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,83.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,83.62
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,113.31
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13884000000000002
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03117
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13164
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.56
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94079
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89645
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
