Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.87
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.56
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.69
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01726
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09572
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0501
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.63
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92526
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95746
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88855
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92038
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84326
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92041
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94559
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8321799999999999
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,74.12
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,74.38
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.25
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,41.75
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,164.31
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,38.94
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11943
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09868
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0836
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.5
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97833
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88818
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93869
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8585200000000001
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92151
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96402
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90726
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,47.75
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02358
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10643
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04695
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91861
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90576
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87729
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93011
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.19
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93387
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66125
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,88.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,92.5
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.37
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,77.94
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1158
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04985
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16762
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.44
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97336
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90265
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92782
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.5
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,63.44
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
