Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8308700000000001
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99747
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,171.5
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94766
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94855
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95532
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,120.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,120.88
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.25
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,106.5
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,43.31
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.06
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03044
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05971
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01808
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.19
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.922
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9935
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8939799999999999
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83301
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96756
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,85.56
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.996
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02876
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97043
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,99.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,62.5
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.88
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00105
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15862
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15285
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.44
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95868
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99463
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91409
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96915
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.12
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,66.5
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.75
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74411
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96289
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.39
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.7
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,55.38
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,93.88
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,56.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,56.38
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.44
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.37
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07356
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19265
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02565
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98828
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99771
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90878
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81952
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92734
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,73.75
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,74.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,130.0
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,130.38
772519,Old Hollow - West Malvern,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.12
