Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.69
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94748
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24556
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.72
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,65.12
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,60.25
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,91.25
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,75.88
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.44
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,51.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,80.87
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02907
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27126
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13664
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93753
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95392
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93286
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.5
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9032
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74185
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95703
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,48.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,97.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,98.88
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,78.75
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,80.12
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.56
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10323
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18239
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22554
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.38
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99731
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9523
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-127.69
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86239
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38277
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89099
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.34
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,53.5
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,113.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,113.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,113.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,99.62
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,100.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,99.75
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.44
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.06
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1754
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10909
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1209
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93713
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98077
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,68.62
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94379
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.75
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.64
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,56.62
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,122.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,124.12
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,123.25
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,81.75
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,99.94
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.17653
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08614
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0725
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.87
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93109
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
