Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92602
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99704
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.5
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9487
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.72473
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.39
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.52
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,53.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,53.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,120.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,120.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.38
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,79.5
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,81.25
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.06
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08559
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1375
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14809
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99557
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92758
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9404
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,87.38
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.38
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-108.75
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82962
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20858
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79342
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.55
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,63.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,64.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,125.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,126.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,125.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,51.88
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.63
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.44
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,62.37
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03923
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20766
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00029
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.44
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95358
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99664
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94549
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99799
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97412
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,56.5
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12169
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79428
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.06
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,116.88
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,117.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,116.88
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,69.75
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,58.5
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0996
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09172
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08266
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99207
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99268
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91119
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.75
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95224
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99838
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.88
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34301
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95111
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,104.5
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.25
