Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,95.88
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,102.62
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,70.12
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.25
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-50.31
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.81
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06203
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13112
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01894
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98602
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99298
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94034
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90985
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96271
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,113.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,113.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99387
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5925199999999999
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97751
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,231.78
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,232.05
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.91
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,234.09
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,234.31
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.2
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,230.83
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,231.08
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,230.95
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,61.88
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,70.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.38
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,153.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,153.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.12
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,82.25
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.87
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.06
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04088
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12557
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0883
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.69
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97327
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89325
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81061
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,113.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,113.25
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97714
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56396
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98828
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,231.17
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,231.25
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.19
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,233.58
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,233.77
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,233.66
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,230.11
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,230.34
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,230.19
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,50.75
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,51.62
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,131.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,131.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,131.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,65.75
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,68.88
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.88
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02132
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11211
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22875
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96783
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92151
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,95.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,96.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.88
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.75
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99728
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04628
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.25
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,231.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,231.53
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.53
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,234.3
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,234.38
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,234.31
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,229.77
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,229.94
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,229.86
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,84.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,114.62
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,74.25
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,76.5
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.38
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.81
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,155.19
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0454
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06059
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05721
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.81
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.13
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96356
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95184
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8589200000000001
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94549
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,70.38
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
