Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09575
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,232.23
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,232.45
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.36
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,234.56
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,234.73
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,234.64
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,230.89
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,231.03
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,230.97
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,35.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,88.88
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,49.75
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,50.25
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.56
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.56
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12987
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05708
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10219
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96298
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91611
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96902
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.25
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.38
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.38
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.19
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92987
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64312
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92389
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,231.34
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,231.42
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.39
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,233.58
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,233.67
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,233.64
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,230.36
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,230.45
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,230.41
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,115.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,115.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,59.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,80.31
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,109.69
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.31
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02525
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0396
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10195
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.19
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8614799999999999
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81207
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,49.56
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38238
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94067
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,231.45
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,231.56
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.52
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,233.53
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,233.64
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,233.58
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,230.61
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,230.69
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,230.64
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,116.5
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,66.81
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01909
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08897999999999999
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.31
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.81
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96512
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98434
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91345
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91647
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,68.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,74.25
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16829000000000002
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,231.66
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,231.7
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.69
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,234.3
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,234.41
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,234.36
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,230.67
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,230.72
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,230.7
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,95.5
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,95.75
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.62
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,75.38
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,74.12
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.75
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,102.56
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.87
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05483
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11461
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09493
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.19
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
