Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93704
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96258
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94748
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90707
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,101.88
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,104.75
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.94
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8998700000000001
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.05461
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99753
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.91
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,123.12
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,126.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,68.5
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.62
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.029560000000000006
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11394
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.29561
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.25
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92602
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95764
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98914
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9653
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8840899999999999
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47362
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92996
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.77
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,96.38
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.62
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-96.44
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15639
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08309
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01878
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.81
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94861
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94739
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90729
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52081
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.12
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,241.11
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,107.25
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,109.62
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,93.5
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.56
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.015580000000000004
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03072
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16732
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97742
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89612
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95453
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99652
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8198799999999999
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42535
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.64
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.33
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
