Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,52.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,51.38
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,80.62
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.25
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,58.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,63.75
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14775
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10347
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05559
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93671
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94079
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93686
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95355
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99823
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94171
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.5
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7028800000000001
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9971
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.89
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,44.38
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,85.5
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,85.62
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,105.12
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.69
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.44
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08843
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07225
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08055
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96237
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95123
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98221
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94812
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,81.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,81.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.639
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.86
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,68.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,69.88
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,117.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,117.25
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,117.25
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.75
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,148.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03511
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17519
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14113
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.69
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.31
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99448
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93045
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99368
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91937
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7275
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9086
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,85.25
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,126.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,126.88
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,126.75
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,58.62
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,60.12
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.31
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04033
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05965
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06423
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.69
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.19
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96313
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96344
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98767
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006299999999999
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,81.5
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,81.62
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.62
