Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8597100000000001
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79718
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8755799999999999
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.2
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,50.62
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,118.38
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,118.62
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,47.88
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,48.25
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-93.12
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-115.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03502
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00719
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14229
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.31
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97192
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97052
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.62
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8258
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99835
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.95
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.64
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,92.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,95.75
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,96.62
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-95.81
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.87
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00633
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18895
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09834
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93417
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99805
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9982
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66909
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99777
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.62
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,55.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,125.12
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,125.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.25
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,111.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.44
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-159.63
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-160.07
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06844
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02602
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03865
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.37
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9693
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95547
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75302
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99799
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8964200000000001
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,241.56
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.75
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,96.88
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,111.81
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-91.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00447
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07796
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06325
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
