Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.31
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9791
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95865
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.87
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75262
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.12
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891899999999999
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99698
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98734
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.55
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.69
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.72
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,149.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,149.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,102.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,104.88
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.81
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.69
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04442
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08373
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08244
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96783
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89941
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99658
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,72.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91254
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76361
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.5
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.31
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,39.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.12
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,107.75
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,109.12
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.19
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,40.37
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,110.13
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07741
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08498
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0179
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.37
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.75
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94498
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99243
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8960600000000001
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9762
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9989
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94067
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86734
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92892
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83099
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,44.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,103.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,104.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.88
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,45.38
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.38
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-64.87
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,37.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01131
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12468
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1169
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.62
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89697
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99857
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92941
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61779
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98233
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.94
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
