Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,63.5
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,110.5
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,111.38
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,65.75
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03059
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03597
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05934
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.62
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.44
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93307
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99884
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6112
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.66
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,67.62
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,109.88
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,110.12
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,62.75
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.62
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.06
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.87
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0096
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04036
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01729
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97885
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97269
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89822
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92914
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,123.62
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,125.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.12
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77862
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78689
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.59
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,245.16
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,139.25
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,140.38
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,139.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.31
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-83.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.75
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02632
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06468
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18715
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94644
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98978
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90701
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95071
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98117
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93094
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86624
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8717
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.27
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,247.03
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.05
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,54.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,54.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,105.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,105.12
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,60.12
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,61.75
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.88
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.31
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,135.44
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13564
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03746
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03984
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98389
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91611
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95175
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99948
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84015
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
