Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77398
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79565
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92001
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.77
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.81
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,39.38
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,122.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,122.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,122.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,34.62
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,130.25
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.25
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07985
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0457
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18221
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.63
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91415
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81302
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,92.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,92.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8596799999999999
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8814700000000001
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89844
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.52
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.16
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,27.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,112.25
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,112.12
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,41.88
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.62
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.19
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00569
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00981
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06545
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.06
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97824
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98489
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9205
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77142
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,93.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,93.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78357
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73779
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90475
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.08
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.11
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.48
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.52
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,108.62
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,108.88
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,108.75
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,49.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,33.94
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02312
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00368
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0424
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96121
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95221
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82055
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91464
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.88
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,94.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.63
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95062
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80365
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74371
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.7
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,110.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,110.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,43.5
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,44.62
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-172.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-100.56
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02391
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07662000000000001
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00618
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
