Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.56
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98022
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97903
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90301
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99924
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94186
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7944
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.62
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,108.38
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,108.38
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,108.38
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,49.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,52.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-177.37
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04714
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.035930000000000004
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11275
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.63
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94778
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90259
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93234
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96793
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98895
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95377
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.56
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,41.88
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,116.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,116.25
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,38.12
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,132.56
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.56
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06719
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04054
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07732
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94748
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93939
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.25
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92993
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61975
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87921
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,40.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,40.62
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,105.75
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.75
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,36.38
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,60.06
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.56
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.94
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00331
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06844
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03966
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.978
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91299
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8594
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8250700000000001
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,91.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80172
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70523
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632799999999999
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
