Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,107.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,107.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,33.25
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.07
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,105.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.56
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01808
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06007000000000001
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01131
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.19
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96213
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97937
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91449
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8105399999999999
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8785700000000001
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,91.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7109300000000001
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81521
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93344
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,107.62
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,107.75
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.75
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,38.25
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.5
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-57.37
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.060620000000000014
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15752
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.106
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99457
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99405
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91684
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6540199999999999
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8945299999999999
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,91.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,91.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8410299999999999
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88797
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.67
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.45
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.47
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.88
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,116.62
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,116.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,116.62
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.69
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.94
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04192
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03984
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11803
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.19
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98956
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90423
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.63
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6927399999999999
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99915
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92844
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94763
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7512800000000001
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8387700000000001
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,38.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.25
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-152.13
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.31
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14189000000000002
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0548
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09236
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93866
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95959
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94022
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
