Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9158
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89892
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79001
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.3
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,107.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,107.88
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.75
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,37.5
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.25
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.75
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.06
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.37
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04244
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04863
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09957
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.63
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,13.37
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.25
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7538100000000001
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87582
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,91.62
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,91.62
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,91.62
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93167
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8808
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97491
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.08
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.84
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,112.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,112.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,59.25
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,59.38
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.75
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.31
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09303
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09563
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06261
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91382
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97028
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90405
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.25
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7463
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72177
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75061
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.09
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,110.25
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,110.38
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,36.75
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,36.88
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,156.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.31
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.75
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03941
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.028460000000000006
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07468999999999999
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.57
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99237
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96194
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.957
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.19
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75863
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8457899999999999
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.62
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.62
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96683
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65728
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8222
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.73
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.73
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,109.12
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,109.25
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.25
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,43.88
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,162.12
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.44
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.06
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0696
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04088
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00642
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
