Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97247
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90619
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89456
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91592
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8609600000000001
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8186899999999999
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78076
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,109.5
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,38.75
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,91.19
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,45.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,39.57
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09123
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04558
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03478
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.19
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97321
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91385
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.38
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83606
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91452
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.75
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.87
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7296100000000001
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8472
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.28
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,109.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,109.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.62
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,49.25
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.75
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.06
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-166.69
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06636
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0822
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00096
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.81
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97122
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98611
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90787
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8113100000000001
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8715799999999999
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417899999999999
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7600100000000001
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8867200000000001
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.77
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,26.5
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,106.75
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,106.75
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.75
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,38.38
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.19
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18624
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1248
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12609
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.12
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95984
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97806
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85736
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8700200000000001
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.5
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.19
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98752
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87808
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.92
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
