Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,88.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72555
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85849
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.97
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.58
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,43.75
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,126.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,126.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,126.12
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,38.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,175.31
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.19
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03615
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05135
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01521
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97928
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94562
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99933
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.06
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83957
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63235
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8505799999999999
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.02
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.05
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,117.25
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,117.5
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,117.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,47.25
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.69
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06816
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04329
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17269
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99429
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88782
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85156
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92148
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.38
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90298
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85406
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82129
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,245.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,119.38
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,119.5
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,119.38
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,45.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-170.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.81
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-101.94
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02495
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09413
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01888
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.31
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89654
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.63
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71911
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8770100000000001
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.62
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.37
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.965
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44427
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8383799999999999
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.12
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.28
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.91
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,119.62
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,120.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.19
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.63
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.37
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03059
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.20299
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11235
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
