Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.06
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,122.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,122.25
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,122.12
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,172.31
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03819
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11403
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13967000000000002
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94095
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96759
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98944
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7507
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99927
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94888
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95929
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92566
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8823799999999999
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.58
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,111.5
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,111.5
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,92.5
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,92.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.62
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.62
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.94
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02617
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00117
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23867
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.37
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96991
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99185
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,72.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75427
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99948
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96616
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,99.12
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,99.38
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93106
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.25
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.3
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,122.75
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,122.88
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,122.75
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,114.75
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,117.12
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,116.12
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,144.38
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.56
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,70.81
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03948
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07549
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15523
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.06
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.44
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97058
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73623
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,98.62
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,98.88
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.75
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.37
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87402
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68112
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8042
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.86
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,120.88
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,121.12
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,92.25
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.69
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.75
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.62
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12621
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07161000000000001
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13494
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.75
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
772519,Old Hollow - West Malvern,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
