Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97253
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8718899999999999
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99921
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93823
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.88
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97815
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84405
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8363299999999999
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.91
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,114.25
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,114.5
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,74.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,74.12
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.31
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.69
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09688
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13021
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28316
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.63
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9975
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94806
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91876
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97671
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85226
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82895
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.66
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.69
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,56.88
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.62
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,101.12
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.25
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,58.75
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,58.88
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.06
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,44.44
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.69
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05306
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09499
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14272
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95471
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91223
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85516
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,77.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,77.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80829
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.75
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,104.25
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,47.38
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-74.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.25
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.44
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01976
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0432
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.029560000000000006
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.56
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94287
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95056
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89197
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88635
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91531
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,78.5
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,78.5
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99322
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93936
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76205
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
