Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.31
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.42
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,44.75
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,104.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,104.25
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,104.12
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.19
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.06
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02663
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.047560000000000005
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09914
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.87
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,15.37
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97211
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94803
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88721
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8896799999999999
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8690200000000001
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95099
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.95
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.06
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.39
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,103.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,103.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,61.25
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,61.25
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07839
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11165
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18346
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.69
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97513
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92868
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91186
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,77.38
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9411
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8451799999999999
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94037
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.08
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.08
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.2
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.27
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,46.12
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,113.62
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,113.75
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,113.62
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,73.38
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,73.5
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.19
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0034
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16551
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11684
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.5
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94214
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98642
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93121
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93347
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,90.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.53
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.55
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.41
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.78
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,48.5
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,145.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,145.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.25
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,92.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.31
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05736
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09645
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.25286
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97699
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98538
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.62
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
