Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93811
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8939799999999999
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99683
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83621
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95319
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.42
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,61.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,61.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,126.25
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,126.25
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.25
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,90.25
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,90.25
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.25
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00273
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09056
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24266
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.19
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94934
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98538
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81045
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,79.62
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.62
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99484
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80014
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8808299999999999
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.59
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.67
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,57.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.25
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,118.38
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,118.38
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,118.38
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,94.88
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,95.12
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.81
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.38
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02605
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02712
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07332000000000001
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.56
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.19
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93194
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99426
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91327
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81082
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95859
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,79.5
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93695
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90463
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8786299999999999
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,245.25
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.05
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,123.25
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,123.5
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.38
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,60.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,60.75
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.75
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-103.37
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05901
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0569
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14568
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.81
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92984
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98868
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89966
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95474
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92941
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97232
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91943
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.41
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.44
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,48.88
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,49.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,122.75
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,123.5
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,79.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,79.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,79.38
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.25
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15636
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10903
