Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.034010000000000006
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.62
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94946
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90155
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81704
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99887
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94998
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76181
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91839
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.09
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.53
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.53
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,110.38
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,110.5
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,79.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,44.06
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.5
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-164.38
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08254
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13810999999999998
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02992
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.87
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.81
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98471
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.983
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9043
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92676
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96069
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96234
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97531
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90472
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.53
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,61.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,61.62
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,113.12
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,113.38
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,113.25
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,64.88
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,65.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,136.19
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0269
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13744
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18807
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97125
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.949
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8726200000000001
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9986
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95496
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.5
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96674
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8733799999999999
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94528
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.86
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.89
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,51.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,114.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,114.88
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,77.5
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,77.75
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.62
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.44
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.56
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08101
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08632000000000001
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04021
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.44
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.25
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97394
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95865
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97427
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,82.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,82.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97137
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96023
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
