Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.47
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,127.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,127.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,81.88
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,84.5
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,82.38
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.87
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,134.94
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09303
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06312999999999999
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01164
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.56
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.5
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.94
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96155
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96387
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90695
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97122
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94726
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88354
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,56.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,115.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,115.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,115.12
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,81.38
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.38
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,85.56
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03551
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08132
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14171
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.13
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.37
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96582
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96381
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92383
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90573
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94849
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.16
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.95
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.56
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,67.12
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,129.75
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,130.38
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.88
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,72.88
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,73.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.88
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.69
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00688
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09175
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11821
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.13
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.88
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93234
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90423
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87021
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99905
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,100.62
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,100.88
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9299
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93841
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,245.95
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.75
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.27
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,142.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,142.5
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.25
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,83.25
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,87.38
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02904
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03105
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19161
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.18
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.5
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.62
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89245
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
