Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85721
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99869
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97946
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.25
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96213
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.23
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.33
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,29.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,45.75
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,115.88
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,120.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,94.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,94.25
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.12
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.44
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06426
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15486
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12166
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.69
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.69
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95157
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93048
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93027
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99893
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,100.88
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,101.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.31
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154600000000001
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99002
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,138.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,138.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,98.25
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.87
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,57.25
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10225
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04509
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16521
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.44
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.94
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92035
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93454
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96808
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,104.62
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94675
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488100000000001
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.06
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.36
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.41
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.05
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.09
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,56.38
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,130.88
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,131.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,101.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,39.19
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,86.13
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12413
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14458
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01109
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98553
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98795
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94955
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98486
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,100.75
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9537
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86246
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.31
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,242.62
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,79.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,79.12
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,142.38
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,142.5
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,142.38
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,117.38
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,117.62
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.5
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.38
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
