Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03117
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09432
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12016
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.38
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.19
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94488
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94079
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98572
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,100.25
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.62
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94742
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.77
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.5
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.23
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,56.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,149.12
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,149.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.5
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,115.75
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,115.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.88
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,58.13
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12859
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15007
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22197
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.94
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99377
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97443
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94168
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90558
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99811
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95187
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96759
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97479
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.88
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,97.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,146.12
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,146.62
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,146.5
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,104.88
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,106.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.38
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.19
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.44
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1964
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09123
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24355
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.13
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.12
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99826
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98779
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93762
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,67.88
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.88
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99829
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,100.5
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,100.88
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,100.62
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95312
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88821
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93542
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.16
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,106.25
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,106.38
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,144.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,144.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,144.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,88.12
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,66.19
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.56
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.87
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01695
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09496
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03053
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.13
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99457
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95666
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94006
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98883
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,97.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,97.5
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,97.38
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.25
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94668
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
