Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.33
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,52.12
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,145.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,146.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,145.88
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,96.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,96.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,96.75
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.63
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09071
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16854
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26371999999999995
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98279
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96368
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93793
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99878
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98611
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,98.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,99.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.88
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.17
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,61.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,61.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.25
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,172.12
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,172.62
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,108.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.88
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,166.44
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.19
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07207000000000001
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08174
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17122
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.87
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.63
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96741
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98553
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99808
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,104.38
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,104.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92703
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92724
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.58
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.61
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.98
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,52.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,52.62
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,141.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,141.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,141.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,123.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,127.12
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.38
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.5
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11055
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14873
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17339000000000002
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.94
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.56
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97128
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94501
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92679
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99872
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99213
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,101.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,101.88
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95706
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.98
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.47
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,35.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,55.75
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,55.88
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,145.5
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,145.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,145.62
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,110.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,110.38
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,110.25
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,63.5
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,38.06
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10326
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1664
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16796
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96497
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.62
