Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91742
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,99.25
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.5
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86697
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99789
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.89
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.23
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,137.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,137.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,135.12
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,139.12
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.81
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,76.25
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09517
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08809
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13579000000000002
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.44
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93829
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92926
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99176
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93649
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79318
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,59.75
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.88
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,87.38
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,87.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,97.88
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,102.25
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,74.94
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.13
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.13
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24862
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08977
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18859
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.44
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97821
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98788
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95053
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99841
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.05
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.88
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.92
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.5
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,82.62
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,88.38
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,117.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,117.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,132.75
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,133.25
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.12
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,61.63
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,43.31
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06572
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13689
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.23241
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.5
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.13
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.13
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98218
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.12
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92703
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99866
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,72.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.88
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.63
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89935
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91803
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.81
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.28
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.36
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.67
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,34.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,67.75
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,73.25
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,109.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,109.5
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,141.62
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,142.38
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.12
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,67.94
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
