Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04918
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10707
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18962
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.87
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.44
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98239
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91653
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98975
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,54.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,69.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,69.38
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99371
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9809
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,246.28
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.34
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,99.38
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,105.12
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,114.88
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,115.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,111.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,113.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.19
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,32.25
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.62
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13405
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2079300000000001
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05696
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.63
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.31
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98868
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9306
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99734
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.5
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,86.25
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,86.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96503
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98746
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99774
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.2
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.7
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,32.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,45.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,69.5
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,70.38
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,129.62
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,129.88
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,129.75
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,183.25
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,184.75
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,184.12
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,37.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,56.63
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,93.31
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09334
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12999000000000002
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07546
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.69
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8690200000000001
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99847
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,88.25
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.25
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.38
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94385
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98849
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.09
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.11
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.77
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.45
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,33.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,105.25
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,105.38
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,105.25
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,133.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,133.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,105.75
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,106.88
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,68.18
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16265
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0403
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19326
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.25
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,10.31
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97858
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98233
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99832
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99683
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,75.88
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.88
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.62
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98868
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
