Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.62
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.03
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,30.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,36.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,101.88
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,102.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,121.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,121.5
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,147.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,148.38
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.75
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,32.25
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.87
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,44.75
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14476
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09596
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16954
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.06
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.31
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91113
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97934
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96243
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99731
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,68.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.38
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,95.5
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.5
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92944
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98508
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.45
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,76.88
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,76.88
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,76.88
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,98.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,98.38
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,207.5
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,211.12
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.38
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,83.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,92.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11492
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06575
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11189
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.88
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.56
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95904
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93454
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93863
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99881
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,113.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,113.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8533
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.45
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,42.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,60.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,72.25
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,72.62
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,173.38
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,175.62
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,174.5
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.06
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,52.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,30.25
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01271
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0612
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11666
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.19
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.56
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.69
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93893
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88876
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.88
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96512
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,55.38
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.37
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99744
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97464
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92276
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.38
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,245.8
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,244.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,94.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,94.88
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,87.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,87.88
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.75
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,93.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,95.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.56
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.62
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1765
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08666
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14556
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.44
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95483
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94708
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94699
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
