Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89599
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99768
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,84.5
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.62
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8962100000000001
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88034
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.64
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.67
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.25
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,56.5
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,56.5
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.88
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,125.25
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,125.75
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.94
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.94
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04881
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03178
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06181
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.63
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.88
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,21.31
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91638
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92905
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96033
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99414
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.44
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92023
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.27
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.81
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.86
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.61
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.66
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,69.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,91.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,91.25
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,91.12
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,97.38
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,99.75
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.25
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04485
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06004
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15782000000000002
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.69
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.75
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92428
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95471
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.25
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9704
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99472
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80456
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.28
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.55
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,64.38
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,74.38
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,75.12
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,116.88
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,117.62
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.38
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-151.5
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.06
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.56
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0349
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01183
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02928
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,18.06
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92419
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97406
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99353
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.87
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99664
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97583
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98834
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.08
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,66.25
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,66.38
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,86.62
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,86.88
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.75
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,104.25
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,106.25
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.12
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
