Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-176.13
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.88
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04103
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10033
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16555
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.94
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,23.5
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97858
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90738
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97455
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.19
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98004
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96539
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95071
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.02
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,74.75
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,106.38
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,106.62
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,93.12
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,93.75
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,93.5
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.5
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.87
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,111.37
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02895
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06456
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05156
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.69
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.31
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90784
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91489
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99442
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99542
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97522
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99469
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.91
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.97
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.55
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.58
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,21.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,70.62
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,71.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.25
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,88.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,88.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,112.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,112.88
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,112.75
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,69.81
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03108
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09639
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08266
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.19
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90964
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98837
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93921
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99606
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98483
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97873
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89828
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.59
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,77.88
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,78.12
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,89.25
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,89.5
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.38
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,90.38
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,90.75
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,39.81
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07918
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12316
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12468
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.06
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,22.62
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98889
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90784
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98242
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99487
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98795
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.31
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.06
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
