Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98022
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99704
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91568
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95959
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.7
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.02
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.05
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,64.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,64.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,77.25
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,77.38
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,56.5
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,57.38
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,126.06
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-57.94
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.81
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02904
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03438
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00307
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.62
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92648
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93338
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89502
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85895
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99197
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98242
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.25
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87066
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73037
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8441700000000001
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.72
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,37.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,37.12
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,61.38
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.63
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,34.5
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.94
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.057329999999999985
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16762
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2188
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,22.06
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.44
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93851
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88989
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90338
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99738
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95389
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,58.5
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,58.62
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.62
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,69.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.88
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,66.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,67.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.56
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.88
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-154.44
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08241
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13979
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10527
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.06
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.94
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93668
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98776
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8990799999999999
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.56
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8544299999999999
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99155
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98968
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.30666
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88974
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,45.38
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,47.12
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,46.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,71.75
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,72.5
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,66.62
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,68.25
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.75
