Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.06
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.56
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03166
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21724
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14693
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.38
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.38
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99649
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8864700000000001
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.56
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,155.25
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99207
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8659600000000001
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92746
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.41
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.97
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,46.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,46.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,92.5
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,92.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,92.62
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,68.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,70.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,69.88
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,50.44
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04854
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0565
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02181
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,18.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.13
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94327
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94046
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8742
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94903
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99152
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95819
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.69
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90536
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.78
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.58
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,50.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,58.12
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,54.88
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,63.62
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,56.25
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,57.5
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.75
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-161.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,82.69
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0222
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05104
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0822
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,21.81
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.81
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9241
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98697
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92425
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9415
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99139
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98712
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.38
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97629
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9082
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.64
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,22.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,38.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,39.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,90.75
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,91.12
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,81.25
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,81.88
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.62
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.94
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01189
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01186
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08791
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,20.25
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93103
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86462
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94299
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
