Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96429
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91125
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90518
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.91
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,39.62
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,39.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,97.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,97.25
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,54.5
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,56.25
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.38
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.06
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,48.69
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,104.81
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07921
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06053
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08382
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.81
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,26.5
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,16.94
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96249
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86239
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95416
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93906
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.44
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91107
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.9801
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79071
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.73
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.36
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,16.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,64.38
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,67.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,63.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,63.88
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.75
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,57.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,58.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,99.19
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,110.87
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06312999999999999
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01213
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0793
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.06
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.75
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,28.38
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91608
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93564
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86764
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.12
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98755
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99057
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97662
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,50.69
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94437
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22301
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8560200000000001
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.44
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.36
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.42
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.09
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,53.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.88
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,63.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,65.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.38
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,52.38
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.07
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,60.87
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.31
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07356
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1295
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0295
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,19.5
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.75
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,25.31
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93964
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94723
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8839100000000001
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98883
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99667
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93301
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.75
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.31
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-172.94
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94318
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.97702
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9118
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.66
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,57.75
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,59.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.38
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,57.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,60.25
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,41.62
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,44.12
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.06
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.31
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.44
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05064
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12264
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09041
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.44
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,14.25
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94894
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
