Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99783
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92169
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.5
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90527
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94449
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97867
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.19
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,17.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,52.62
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,52.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,74.62
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,66.75
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,69.25
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-171.69
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.44
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-47.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00139
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01488
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07078999999999999
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,23.94
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.69
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87579
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90137
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99548
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99634
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,50.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,62.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-86.13
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96252
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.05104
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.67
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,15.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,42.25
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,42.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,61.75
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,61.88
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.75
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,96.62
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,98.12
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.38
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.75
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,81.81
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-179.63
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03011
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01399
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.051620000000000006
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.31
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.94
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,20.94
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90686
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92569
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8887299999999999
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8614200000000001
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-174.37
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96045
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96497
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93753
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.94
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.98
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.11
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.16
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,40.75
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.88
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,43.62
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,43.88
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,45.88
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,46.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.81
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.5
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.75
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03291
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11177
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04524
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,24.38
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.56
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,27.88
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90658
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8751200000000001
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88949
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99445
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97128
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98364
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.16
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.17
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.48
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,18.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,41.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,41.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.12
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,74.88
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,75.0
772519,Old Hollow - West Malvern,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.88
